Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.96
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.48
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
