Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.6
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.05
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.42
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
