Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.36
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
430638,Fore St Grampound,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.32
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430638,Fore St Grampound,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.47
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.17
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.39
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
430638,Fore St Grampound,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.95
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.88
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.23
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
430638,Fore St Grampound,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.93
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430638,Fore St Grampound,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.48
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.88
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
430638,Fore St Grampound,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.15
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
