Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.06
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
430638,Fore St Grampound,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.15
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.85
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
430638,Fore St Grampound,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
430638,Fore St Grampound,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.09
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.73
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
430638,Fore St Grampound,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,20.56
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-13.78
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.94
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.89
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.32
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
430638,Fore St Grampound,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.79
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.91
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.91
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.55
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
430638,Fore St Grampound,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.44
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.82
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
