Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.42
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
430638,Fore St Grampound,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.24
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
430638,Fore St Grampound,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.38
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.01
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
430638,Fore St Grampound,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.07
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.93
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
430638,Fore St Grampound,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
430638,Fore St Grampound,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.56
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.34
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.73
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.09
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
430638,Fore St Grampound,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.68
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.7
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
