Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.09
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
430638,Fore St Grampound,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.55
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.61
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
430638,Fore St Grampound,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.8
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.72
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
430638,Fore St Grampound,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.33
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.78
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.52
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
430638,Fore St Grampound,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.39
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.42
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.14
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
430638,Fore St Grampound,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.36
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.25
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.86
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.8
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
