Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
430638,Fore St Grampound,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.21
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.24
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
430638,Fore St Grampound,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.93
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.52
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.48
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.22
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
