Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
