Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
