Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
