Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.41
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
