Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.48
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.19
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.4
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.17
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.71
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.97
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.53
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.14
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.1
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
