Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.94
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.27
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.37
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.35
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.7
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.18
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.39
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.59
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.77
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
