Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.14
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.47
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.59
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.11
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.5
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
