Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.38
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.16
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.06
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.72
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.4
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.69
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
