Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.63
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
430638,Fore St Grampound,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.68
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
