Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.11
