Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.41
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.27
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
