Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.77
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
