Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
