Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.34
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.26
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
