Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
430638,Fore St Grampound,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.35
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
430638,Fore St Grampound,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
430638,Fore St Grampound,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
430638,Fore St Grampound,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
