Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430638,Fore St Grampound,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.22
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
430638,Fore St Grampound,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.73
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
430638,Fore St Grampound,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430638,Fore St Grampound,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.9
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
