Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.89
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.6
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.62
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
430638,Fore St Grampound,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.97
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.08
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.0
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.56
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.56
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.52
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430638,Fore St Grampound,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.93
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.35
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
