Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.53
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.16
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
430638,Fore St Grampound,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.53
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430638,Fore St Grampound,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.87
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430638,Fore St Grampound,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.27
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.96
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.52
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.81
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
430638,Fore St Grampound,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
430638,Fore St Grampound,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
430638,Fore St Grampound,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.42
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
430638,Fore St Grampound,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.28
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
