Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.62
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.92
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
430638,Fore St Grampound,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.97
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.23
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
430638,Fore St Grampound,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.68
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.01
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.55
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.22
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.35
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.54
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.51
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.75
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.38
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.46
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.25
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.48
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
430638,Fore St Grampound,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.66
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.43
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
