Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.24
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.57
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
430638,Fore St Grampound,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.16
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
430638,Fore St Grampound,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.59
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.93
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
430638,Fore St Grampound,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.76
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.53
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
430638,Fore St Grampound,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
430638,Fore St Grampound,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.5
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
430638,Fore St Grampound,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
