Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
430638,Fore St Grampound,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.14
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.72
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.32
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,26.9
