Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.26
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
430638,Fore St Grampound,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.31
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.64
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.42
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.37
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
