Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
430638,Fore St Grampound,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
