Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
430638,Fore St Grampound,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.55
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
