Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
430638,Fore St Grampound,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.34
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
