Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.66
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
