Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.65
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.4
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
430638,Fore St Grampound,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
430638,Fore St Grampound,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
