Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
430638,Fore St Grampound,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.95
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
430638,Fore St Grampound,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.37
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430638,Fore St Grampound,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.14
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.01
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.85
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
430638,Fore St Grampound,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.37
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
430638,Fore St Grampound,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
