Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.02
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
430638,Fore St Grampound,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
