Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
