Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.35
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.76
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
