Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.66
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.13
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.76
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.22
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.08
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.39
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.42
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
