Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.84
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.28
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.21
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.94
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.76
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.14
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.97
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
