Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.79
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.87
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.61
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.76
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.35
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.48
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
430638,Fore St Grampound,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
