Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.17
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
