Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.76
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
