Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.11
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.15
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.07
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.98
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.05
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.32
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.37
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.58
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,11.59
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
