Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.34
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.46
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
430638,Fore St Grampound,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.59
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.84
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.58
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
430638,Fore St Grampound,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.59
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.86
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
430638,Fore St Grampound,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
430638,Fore St Grampound,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.15
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.5
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.64
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.11
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
430638,Fore St Grampound,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
