Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.25
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.23
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430638,Fore St Grampound,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.37
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
430638,Fore St Grampound,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.02
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
430638,Fore St Grampound,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.26
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.18
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.72
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.97
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
430638,Fore St Grampound,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.95
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.03
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.89
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.98
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.91
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
