Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
430638,Fore St Grampound,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
430638,Fore St Grampound,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.46
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
430638,Fore St Grampound,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
430638,Fore St Grampound,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.83
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.29
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
430638,Fore St Grampound,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
430638,Fore St Grampound,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.53
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.86
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430638,Fore St Grampound,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.15
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
