Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
430638,Fore St Grampound,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.03
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.89
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
430638,Fore St Grampound,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.04
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.71
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.72
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
430638,Fore St Grampound,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.13
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
430638,Fore St Grampound,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.53
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
430638,Fore St Grampound,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.3
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
430638,Fore St Grampound,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.74
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
430638,Fore St Grampound,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.47
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
