Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.56
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
430638,Fore St Grampound,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.53
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
430638,Fore St Grampound,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.62
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.12
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
