Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.52
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.93
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
430638,Fore St Grampound,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.91
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.29
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
