Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.66
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.55
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.04
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.28
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.75
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
