Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
430638,Fore St Grampound,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
