Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430638,Fore St Grampound,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.84
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.02
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.37
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
430638,Fore St Grampound,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.95
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
