Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.01
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430638,Fore St Grampound,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.19
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.99
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.68
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.66
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.55
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.93
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.42
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
430638,Fore St Grampound,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.23
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.52
