Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.04
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.15
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.69
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.34
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.3
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
430638,Fore St Grampound,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.36
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
