Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.3
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
430638,Fore St Grampound,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.96
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.8
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
