Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.74
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.27
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430638,Fore St Grampound,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.22
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
430638,Fore St Grampound,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.72
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.64
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
