Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.82
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.72
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.68
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.09
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.22
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.95
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.16
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.39
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.13
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.67
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.55
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.63
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
