Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.06
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.55
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.96
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
