Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.67
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.56
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.58
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.17
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.87
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.02
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.17
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.12
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.43
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.33
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
