Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.23
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.17
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.66
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.58
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.23
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.81
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
430638,Fore St Grampound,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
