Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.32
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430638,Fore St Grampound,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
