Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
