Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.01
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
